Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9034700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9726899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90707
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8937700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9006299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93899
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9421700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9793700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86459
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92395
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91043
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9318799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8847
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9026799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9007200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9474799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8877200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90549
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90784
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80874
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91901
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8625200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9562700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77633
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9411299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90607
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91861
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91965
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8703299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8834200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
