Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9356700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9645100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85385
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97391
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,251.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,251.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91589
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90875
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84475
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8934
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9023399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94125
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9464100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88235
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8776200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84057
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8987700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88382
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8711200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93335
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95276
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88659
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86755
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86865
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85834
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
