Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9518700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88489
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80392
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9305100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8772
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96783
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84985
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88092
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9611200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8996
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8478100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88544
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92258
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81765
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89828
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89545
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9849899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71194
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9829399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9031100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
