Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94235
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9539200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9039
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9328
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70349
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9157700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90964
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9717399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92795
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9379299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94424
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9424399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90845
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9233100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9101899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92145
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9655100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94611
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88659
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80035
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92917
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9726899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87366
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9279200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92337
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
