Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7852100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95496
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9811700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87759
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91733
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94119
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93317
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93924
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9864799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85104
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88544
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7431300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93332
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96442
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9865700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90823
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92038
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9692700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7789
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
