Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96124
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97183
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96045
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9021299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8697799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91369
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,146.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9441799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9746100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98434
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9094200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9822700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9236700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9553200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74221
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94534
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94839
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96426
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87921
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92175
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93371
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76822
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94147
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,151.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9561799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9192799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
