Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8898299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9272799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90851
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86715
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9286200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.892
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96567
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9931
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79205
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96295
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96045
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9159799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9778100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9658200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9309999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9395399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9463799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
