Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9703700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93616
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9282799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92322
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9920700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93127
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9013
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92563
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9396399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94247
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9907799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8322700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,149.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97452
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96173
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9463799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9802200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9547399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
