Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,183.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,184.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97729
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92096
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9587100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95196
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9842799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9348700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89187
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9567899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,169.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,209.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,211.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,210.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9565100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9269700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9497399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9705799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86069
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9593799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,183.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,184.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,183.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96286
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9820200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93689
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9654200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96896
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9434799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91904
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,166.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,197.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,200.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,199.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
