Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97159
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96301
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93317
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99454
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,227.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,228.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,228.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92105
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9510200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99295
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94876
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93161
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,176.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,176.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,208.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,210.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,209.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9305700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9799200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,236.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,239.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,237.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9204700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9587700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9759200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
