Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99426
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9978299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97906
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,167.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,237.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,237.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,237.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,237.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,238.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,237.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9847100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9920700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,152.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,152.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9098200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9792799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96255
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98087
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97162
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,192.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,192.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,237.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,237.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,237.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,215.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,216.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,216.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9896799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9792200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9767100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99811
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,213.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,218.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,215.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9811700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94275
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
