Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9351799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9724700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,194.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,195.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,252.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,252.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,252.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,198.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,199.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,199.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94684
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9397
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91202
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9593200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,193.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,197.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,195.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9562700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9530299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8774700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9954799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9553200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87625
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,233.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,236.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,235.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9912700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90707
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,56.0
