Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,182.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,182.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,182.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,217.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,218.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,218.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,232.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,232.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,232.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95465
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9918799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72149
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,196.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,196.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,196.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,230.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,231.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,230.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8573
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9891700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9881
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75012
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95749
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,168.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,170.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,200.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9160799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9785799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92914
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77835
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9820200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,198.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,198.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
