Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94931
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9712200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9455899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89425
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,187.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,187.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96506
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97824
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90149
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9922200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9790000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93985
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92871
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91604
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,192.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,182.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,188.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,184.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,170.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9890700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9840700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9035
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95642
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9807100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91412
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7753899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88379
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,170.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,171.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,178.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9886799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85711
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9707899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
