Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9421700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9557200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9267299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,167.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,168.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,171.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99551
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,162.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,162.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88721
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8823200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56481
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,181.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,231.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,231.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,231.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9862700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99271
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9502299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99161
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95639
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9286200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6591100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90451
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,200.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,201.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,201.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,228.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,228.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,228.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98526
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99313
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8257700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9806799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42339
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91125
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
