Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,181.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,181.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,181.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,201.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,203.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,202.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97272
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99384
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88034
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96545
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9931
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.57
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8438100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37751999999999997
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9441200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,179.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,179.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,235.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,236.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,235.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98831
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9334100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.00352
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,233.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,234.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,234.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9730200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9932200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97214
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94214
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-96.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96268
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.10201
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92615
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,216.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,216.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,216.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9933200000000001
