Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87659
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9620700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9247700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-106.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.24906999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,223.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,224.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,223.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97659
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9857799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9959399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9321
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9536100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24241999999999997
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.29528000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9227
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,176.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,260.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,260.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,260.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9944200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,165.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,169.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,170.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9177799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91879
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76803
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,214.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,215.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,215.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,225.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,226.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,270.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,270.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,270.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9774799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99631
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,201.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,201.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9303600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
