Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9976200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.888
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94531
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9737899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,195.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,195.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,195.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,278.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,279.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,279.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9655100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9883700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,192.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,191.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95535
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.953
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95596
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79379
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-87.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02742
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,198.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,198.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97009
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9145200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85803
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69699
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9134200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.67633
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92566
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,169.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9111600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9774799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72107
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72522
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91366
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94989
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84454
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.77572
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.74347
