Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97436
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9800700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83825
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9100600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8326399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9804700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90155
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.89795
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8082600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9351200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9732700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.5823
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95691
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93542
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96173
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9278200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7430100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9847100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96234
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-134.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.50045
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90484
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79709
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9839200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95901
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9213600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.52773
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9820200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,147.88
