Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90112
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93017
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8327
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8303799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-88.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6658
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.028460000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95706
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9028299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92511
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.46053
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63986
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8815299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9357
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62451
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-178.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94531
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90475
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.953
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94434
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91858
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91312
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9259299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95236
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,171.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,171.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89587
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9475100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93121
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
