Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8952
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9206799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95431
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96298
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9255700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73849
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83886
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88736
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96677
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87729
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9412799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04991
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80713
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50567
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89279
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.91717
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6893
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.858
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93832
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92911
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.5535800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6557
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.40667
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98135
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77603
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
