Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.68
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93722
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5697300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9107299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88165
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92099
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95096
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62338
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13594
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46136000000000005
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8970299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59283
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95105
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81302
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84414
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83273
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45815
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.047619999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9500700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33968000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9779
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9342
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67492
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9645100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89361
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8006300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73141
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30993000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93832
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81601
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78915
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42733000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86621
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
