Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88425
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69677
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9709200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87015
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65817
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48772
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85531
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9418
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9593200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9559
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95654
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76202
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9582200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91296
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9238
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9756799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9720799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9168700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90951
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9460700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8662700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9864799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92471
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96686
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83304
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
