Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9562700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93011
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9901700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9343600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84439
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92081
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60998
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83893
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,171.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95221
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9572700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94366
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9362799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8573
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5442100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87869
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9673200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9456200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77237
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9864200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32094
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8770700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.63217
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8685299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9259299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9540700000000001
