Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7199399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81585
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7539899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92474
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-151.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-74.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.76068
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.039869999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.17217000000000002
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9128700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86206
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.035019999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8522299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94711
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8717
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95465
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.88449
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11208
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.5176
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91214
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95688
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9389
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8452700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9633200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9609700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-74.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.39797
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26381
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18886
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95837
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9952700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9297200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.1697
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92865
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84326
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
