Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94076
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93671
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8126800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77066
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9305399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9343299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94263
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97714
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91348
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94183
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9872700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75808
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84057
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9435399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9465600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86279
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,157.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92358
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96762
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99075
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7517699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79388
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98895
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95865
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96677
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95065
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8630399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,192.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
