Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9098200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93271
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9598700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.32
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.38543
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85064
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5121100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9143100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,167.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9360299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8809799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.621
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96286
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92358
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9534299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.20670999999999998
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73614
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.51589
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93069
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92551
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02315
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8865299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02251
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5061
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43861999999999995
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7088
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,141.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-103.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.75064
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81942
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.024030000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92761
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8707299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.59667
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90533
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7117899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
