Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84945
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,158.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.88946
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84695
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33507
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9266700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90951
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85946
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.60275
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66546
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86871
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97421
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8165899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9609700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90491
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89075
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95401
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94668
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,135.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95886
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9037200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02263
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6855399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
