Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.89389
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88171
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86279
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9071299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9012399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90875
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93722
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99603
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.86935
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8784799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9187
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94949
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69699
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4819
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93606
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-92.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0164
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9734200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6112
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9486399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95621
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94253
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13588
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23705
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9456200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9961899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-89.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7995
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17739000000000002
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,101.12
