Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9395700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20786999999999997
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83996
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7448100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9612700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88205
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19438
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9420799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92825
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.58044
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00838
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9470200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93005
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-146.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.73431
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9965799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28533000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9604799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8557100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-102.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.18303
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8275100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9143399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9575799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9053899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-129.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5808300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9656399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58599
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9378299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
