Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27401
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9299299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9648700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9898100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-130.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-108.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5624899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.29107
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8900399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8537600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9151
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8455799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93042
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06947
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93945
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,191.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,191.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,191.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94784
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8539100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05205
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95578
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94211
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07933
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18218
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9457399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9072899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.32545999999999997
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94257
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94937
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
