Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.05351
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9963700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00542
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9524799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86456
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00157
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90045
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9772299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8902899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62741
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94916
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85278
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,167.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93155
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21941
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90365
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93384
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79614
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88992
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.09
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,144.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9515100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9764700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89444
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9103100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30932
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8924200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91156
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9802200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8316600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9950600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9346899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
