Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9705799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9195200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40841
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8095399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9965200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9879100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97864
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96783
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84234
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16201
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91043
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9487
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8059999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88925
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6864600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9587399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96826
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67028
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13964000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9219
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95315
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84305
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42544
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
