Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70703
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45907
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9833700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97867
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87979
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9000799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84704
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5209600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9773299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9723200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9439700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92038
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91101
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96777
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88125
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78277
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86508
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9764700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9850200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9389
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6974100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92981
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97046
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72909
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87961
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
