Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90549
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85083
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8616299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9851700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90335
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7749
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94278
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9614299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91571
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93176
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91922
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75946
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98761
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9661200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8543700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8262299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92514
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9177799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89828
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7016899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96591
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96439
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9115
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9030100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86392
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9618200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9502299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9232799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85364
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
