Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,148.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9601700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93878
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9006
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9489700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8689600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9329200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91009
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9933200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92932
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9625799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79989
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98221
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9507700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89361
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,201.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,204.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9402799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97824
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94137
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47097
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98425
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97314
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99872
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89261
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8997200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,150.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,253.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,254.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,254.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
