Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9769899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9208700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84146
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8651700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8846700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90796
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9773299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9089
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63012
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89331
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9387200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9515399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94916
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9374100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9350299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7673300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8583700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9752799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9391200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85849
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99408
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8794799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9206799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,153.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97104
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9610299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88077
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84924
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88974
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
