Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9431799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84344
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87695
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,147.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.953
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9307200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92706
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8143600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9350299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9763200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88815
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8902
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89984
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9297799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79776
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9724700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8998700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9694799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99454
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90256
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9340799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89313
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8867200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9666399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90948
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95175
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
