Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.905
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95315
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9303899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8739299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88321
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9464100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94809
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98044
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7729199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89386
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90591
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95895
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79135
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8943200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92468
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88779
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95132
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8601700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87774
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9090600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93021
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88287
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8906200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9710700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94696
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90723
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8926700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93011
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9475100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
