Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83554
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90155
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93619
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88397
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93011
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88641
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92245
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9254399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8633700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89456
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95862
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84167
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85534
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9571200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90796
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9673799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8851600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9210200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9051799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9842200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8997200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93594
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86062
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8925200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9315200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
