Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8563799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,188.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,188.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,188.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90161
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89761
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9353600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8504299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74426
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,170.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,170.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9324
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9898100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87646
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91604
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91696
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9565100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9615799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97967
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84378
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,170.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94775
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9207799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8910799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90927
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94504
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9641700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77353
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.23
