Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9401200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93616
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91922
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9867600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88949
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9960899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9615799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9833700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9230299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9118299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89105
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99646
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94009
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88415
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93695
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88821
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9615799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95352
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85483
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9502299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89697
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8672200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
