Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9034399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8977299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9037799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80597
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.48
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9629200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8566
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91385
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8537600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9570000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88446
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77768
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85754
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95483
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8235399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9810200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9156200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80804
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9692700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9414100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84036
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93429
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8493
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
