Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97235
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8768
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8775
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8804299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98087
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86218
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,166.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9081100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91864
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8435
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84659
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9404899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8202200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9919100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92685
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89187
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90741
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98135
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91217
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8290700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
