Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9851700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9003
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89261
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8225399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9652700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87372
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,171.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,172.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9817799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9867600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83285
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8537600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90484
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80371
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97635
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8721
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93915
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8713700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9782700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8831200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81592
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69445
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99261
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8460700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9166200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8776799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85357
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95273
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8425
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
